Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,22.2
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.41
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,22.0
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.37
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,21.8
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
251014,Seaforth Lodge,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.61
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,21.6
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
251014,Seaforth Lodge,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,21.5
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
251014,Seaforth Lodge,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,21.4
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
251014,Seaforth Lodge,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,21.3
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,21.1
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
251014,Seaforth Lodge,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,21.0
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,20.9
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
251014,Seaforth Lodge,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
