Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,20.8
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,20.8
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,20.9
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.65
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,20.9
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,20.9
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,21.0
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,21.0
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,21.1
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,21.2
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,21.3
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
251014,Seaforth Lodge,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
