Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,22.0
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,22.1
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,22.1
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,22.2
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
251014,Seaforth Lodge,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,22.4
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,22.5
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,22.5
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
