Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,26.2
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
