Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,26.6
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,26.6
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,26.7
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
251014,Seaforth Lodge,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,26.8
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
251014,Seaforth Lodge,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,27.0
