Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251014,Seaforth Lodge,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,27.2
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
251014,Seaforth Lodge,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
251014,Seaforth Lodge,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
251014,Seaforth Lodge,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
251014,Seaforth Lodge,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
