Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
251014,Seaforth Lodge,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
251014,Seaforth Lodge,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,27.7
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
251014,Seaforth Lodge,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
251014,Seaforth Lodge,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
251014,Seaforth Lodge,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
251014,Seaforth Lodge,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
