Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.7
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.88
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.37
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,27.7
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.46
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.91
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.54
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.75
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.77
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.81
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.76
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.29
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
