Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.44
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.02
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.52
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.55
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
251014,Seaforth Lodge,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.61
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251014,Seaforth Lodge,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.92
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.55
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.73
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.15
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.41
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.04
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.96
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.57
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.76
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.62
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.62
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.74
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.15
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
