Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.72
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.28
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.79
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.03
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.09
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.79
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.22
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.37
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.34
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.8
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.49
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.58
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.44
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.85
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.51
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.3
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.9
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.85
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.18
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.76
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.92
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.11
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.18
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.04
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
