Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.0
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.76
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,26.8
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.35
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.91
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.42
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,26.8
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.62
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.64
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,26.7
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.04
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.31
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,26.7
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.04
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.88
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.06
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,26.7
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.4
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.29
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,26.6
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.03
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,26.6
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.17
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,26.6
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.1
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
