Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.17
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.21
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.31
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.22
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,26.2
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.07
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.48
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.99
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,25.7
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
251014,Seaforth Lodge,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.9
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
