Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,25.2
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
251014,Seaforth Lodge,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.49
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.76
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
251014,Seaforth Lodge,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
251014,Seaforth Lodge,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,24.6
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
251014,Seaforth Lodge,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.44
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
251014,Seaforth Lodge,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,24.2
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
251014,Seaforth Lodge,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.78
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
251014,Seaforth Lodge,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
