Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.83
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,23.6
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,23.4
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.18
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,23.1
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,23.0
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,23.1
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,23.1
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,23.2
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,23.2
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
