Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,23.4
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,23.4
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,23.5
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,23.6
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,23.7
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
