Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.52
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,25.2
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
251014,Seaforth Lodge,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
