Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
251014,Seaforth Lodge,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,25.7
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,25.8
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
