Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251014,Seaforth Lodge,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,26.2
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,26.2
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
251014,Seaforth Lodge,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
251014,Seaforth Lodge,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
