Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
251014,Seaforth Lodge,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
251014,Seaforth Lodge,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
251014,Seaforth Lodge,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251014,Seaforth Lodge,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
251014,Seaforth Lodge,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
251014,Seaforth Lodge,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
251014,Seaforth Lodge,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
251014,Seaforth Lodge,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
251014,Seaforth Lodge,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
251014,Seaforth Lodge,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
251014,Seaforth Lodge,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
251014,Seaforth Lodge,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
251014,Seaforth Lodge,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
251014,Seaforth Lodge,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.93
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
