Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.92
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.52
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.08
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.29
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.32
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.91
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.06
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,26.2
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.64
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.38
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.23
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.81
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,26.2
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.89
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.03
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.95
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.2
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
