Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.34
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.02
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.66
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.94
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.89
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.0
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.62
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.68
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.24
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.41
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.61
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.97
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.76
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.08
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.75
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.75
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.45
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.65
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.92
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.75
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.1
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.6
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
