Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.05
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.36
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.07
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,25.8
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.76
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.13
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.9
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.09
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,25.8
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.03
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.11
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.14
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,25.8
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.95
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.68
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.17
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,25.8
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.53
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.97
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,25.8
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.75
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.48
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.14
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,25.8
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.32
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.08
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,25.7
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.48
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.99
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,25.7
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.33
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.88
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.16
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,25.7
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.31
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
