Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.81
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.76
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.16
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.88
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.72
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.71
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.47
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.32
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.96
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.59
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.15
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.46
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.22
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.47
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.71
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.25
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.89
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.88
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.79
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.4
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.75
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.72
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.04
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.79
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.97
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.1
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.77
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
