Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.58
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.62
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.03
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.75
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.63
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.14
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.85
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.63
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.75
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.89
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.71
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.81
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.58
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,25.2
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.54
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.74
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.44
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.42
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.67
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.04
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.61
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.9
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.48
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.06
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.84
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.05
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.54
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
