Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.53
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.42
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,24.7
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
251014,Seaforth Lodge,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.49
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.48
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,24.6
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.69
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.58
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.27
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.26
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.89
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,24.2
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
