Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.07
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.96
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,23.7
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.07
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,23.6
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,23.4
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,23.2
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
251014,Seaforth Lodge,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
