Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,25.2
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
