Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.95
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,25.7
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,25.8
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,25.8
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.06
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
