Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,24.2
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,24.6
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,24.6
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,24.7
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
