Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
251014,Seaforth Lodge,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
251014,Seaforth Lodge,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
251014,Seaforth Lodge,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
251014,Seaforth Lodge,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
251014,Seaforth Lodge,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
251014,Seaforth Lodge,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
