Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
251014,Seaforth Lodge,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
251014,Seaforth Lodge,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,25.2
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
251014,Seaforth Lodge,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
251014,Seaforth Lodge,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
251014,Seaforth Lodge,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
251014,Seaforth Lodge,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
251014,Seaforth Lodge,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
