Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
251014,Seaforth Lodge,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
251014,Seaforth Lodge,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
251014,Seaforth Lodge,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
251014,Seaforth Lodge,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
251014,Seaforth Lodge,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
251014,Seaforth Lodge,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.11
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
