Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.55
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.73
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.88
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.85
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.84
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.97
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,25.2
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.16
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.6
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,25.2
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.36
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.68
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,25.2
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.09
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.33
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.59
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.35
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.11
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.23
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.84
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.96
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.15
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.44
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.3
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,25.0
