Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.19
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.68
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.19
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.29
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.59
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.48
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.31
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.02
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.13
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.3
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.67
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.32
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.64
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.39
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.9
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.72
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.71
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.15
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,24.7
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.23
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.58
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.44
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,24.7
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.26
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.78
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,24.6
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.43
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.08
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
