Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,24.6
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.94
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.29
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.13
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.86
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.58
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.56
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.4
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.81
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.17
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.51
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.99
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.98
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.12
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.9
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.13
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.01
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.52
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.91
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.67
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.96
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.67
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.89
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.86
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.17
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
