Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.72
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.67
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.64
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.91
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.94
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.38
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,24.2
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.11
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.46
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.84
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.8
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.13
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.42
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.01
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.6
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.97
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.95
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.07
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
251014,Seaforth Lodge,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.73
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
251014,Seaforth Lodge,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.76
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
