Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,23.7
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
251014,Seaforth Lodge,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.6
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,23.5
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.24
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,23.4
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.85
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,23.2
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,22.9
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.15
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.81
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,22.7
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
251014,Seaforth Lodge,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.19
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.48
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,22.5
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
251014,Seaforth Lodge,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.32
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,22.4
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
