Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.18
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,22.4
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
251014,Seaforth Lodge,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,22.4
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
