Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,22.2
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,22.2
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,22.2
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,22.4
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,22.4
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,22.5
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,22.6
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
