Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,23.4
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,23.5
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,23.5
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,23.6
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.54
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,23.7
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.6
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,24.2
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
