Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.95
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
