Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,25.7
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
251014,Seaforth Lodge,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,25.8
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,25.8
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
