Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251014,Seaforth Lodge,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
251014,Seaforth Lodge,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
