Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
251014,Seaforth Lodge,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
251014,Seaforth Lodge,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
251014,Seaforth Lodge,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
251014,Seaforth Lodge,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
251014,Seaforth Lodge,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
251014,Seaforth Lodge,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
