Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.48
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.17
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.71
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.36
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.98
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.81
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.13
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.34
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.3
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.2
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.54
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.73
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.36
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.7
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.4
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.46
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.21
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
