Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.55
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.91
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.23
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.46
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.3
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.35
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.61
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.16
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.93
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.78
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.57
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.04
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.17
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.95
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.66
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.53
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.29
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.49
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.45
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.47
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.2
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.38
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.09
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.13
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.33
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.91
