Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.59
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.32
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.65
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.98
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.47
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.02
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.64
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.28
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.82
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.96
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.47
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.51
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.19
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.56
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.97
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.47
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.72
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.53
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.0
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.99
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.84
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,25.8
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.81
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.54
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.59
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,25.7
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.73
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.33
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.48
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,25.6
