Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.05
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.26
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.53
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.62
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.18
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.06
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.66
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.61
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,25.2
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.14
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.76
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.73
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.85
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.83
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.66
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.7
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.61
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.55
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.84
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.83
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.1
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.93
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.61
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
