Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.41
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.85
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.72
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.13
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.52
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.91
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.41
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
251014,Seaforth Lodge,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.36
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
251014,Seaforth Lodge,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.4
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,24.7
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.67
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.4
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,24.6
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.91
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.48
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.19
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.72
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.2
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,24.2
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.22
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.0
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.62
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.98
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
