Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.25
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.41
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.56
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.94
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.11
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.65
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.88
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.97
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,23.6
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.58
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.01
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,23.5
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.64
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.66
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.09
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,23.1
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.85
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,22.9
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.09
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,22.7
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.01
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.07
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,22.6
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
