Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.22
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,22.4
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,22.2
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,22.1
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,21.8
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.9
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,21.7
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,21.6
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,21.6
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,21.6
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
