Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,22.0
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
251014,Seaforth Lodge,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,22.1
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,22.1
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,22.2
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,22.4
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,22.4
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
