Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,22.5
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,22.6
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.36
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,22.7
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,22.8
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,22.8
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,22.9
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,23.0
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,23.1
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,23.2
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.75
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.18
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
