Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,26.6
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,26.6
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
