Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,26.6
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,26.7
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,26.7
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,26.8
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,26.8
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,26.8
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,26.8
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
251014,Seaforth Lodge,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
251014,Seaforth Lodge,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
