Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
251014,Seaforth Lodge,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
