Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
251014,Seaforth Lodge,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
251014,Seaforth Lodge,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251014,Seaforth Lodge,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.49
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.42
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.02
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.69
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.02
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.05
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.24
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.79
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.09
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.97
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.52
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.97
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.62
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.68
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.26
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.85
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.75
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.03
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.81
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
