Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.77
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.22
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.2
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.71
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.33
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.78
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.13
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.48
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.08
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.9
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.36
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.63
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.49
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.64
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.63
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.55
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.89
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.37
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.35
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.03
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.88
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.74
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.75
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.0
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.01
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.77
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.19
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.17
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.02
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
