Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.75
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.98
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,26.8
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.71
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.81
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,26.8
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.01
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.58
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.98
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,26.8
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.66
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.51
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.72
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,26.7
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.6
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.29
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.72
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.23
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,26.6
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.19
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.93
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.11
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,26.6
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.26
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.46
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.53
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.97
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.14
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.74
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.03
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.9
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
