Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.52
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.05
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.93
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,26.2
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.91
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.34
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.97
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.35
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.38
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.67
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.82
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.13
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.35
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.8
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.34
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.68
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.88
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.51
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.63
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.29
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.41
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.98
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,25.8
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.18
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.67
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.92
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,25.7
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.96
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.35
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.8
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
