Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.77
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.01
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.78
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.49
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.23
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.42
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.4
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,25.2
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.17
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.76
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
251014,Seaforth Lodge,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.07
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.82
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.14
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.3
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.91
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.82
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,24.6
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.24
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.41
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
251014,Seaforth Lodge,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
