Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.87
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,24.2
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.97
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.7
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.63
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,23.6
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
251014,Seaforth Lodge,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,23.5
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,23.4
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,23.2
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
251014,Seaforth Lodge,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
