Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,23.4
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,23.5
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,23.5
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,23.6
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,23.7
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
