Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,24.2
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.27
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,24.6
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,24.7
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
